Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,152.5
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94372
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91897
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97192
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,157.63
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.56
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0117
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4587
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16301
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7733399999999999
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73443
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8114600000000001
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70425
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93954
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.8
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,150.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,161.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,163.12
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,161.62
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91864
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,106.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.56
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05425
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.28341
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41283
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79306
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5848899999999999
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89007
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88077
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79315
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,103.62
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,170.25
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,169.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,186.62
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94879
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,58.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,100.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04225
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.27333
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14327
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8539700000000001
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6878
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85562
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89874
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80896
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95862
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
