Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,142.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,190.12
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,213.75
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,204.62
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93271
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96771
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.06
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.81
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03227
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.26925
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30773
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.862
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87356
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93518
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90753
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9281
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94754
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,187.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,181.25
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,181.38
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94022
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97058
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,104.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,104.25
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.56
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02974
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37426
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31676
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.19
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83673
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65472
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.69
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91342
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88531
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78732
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,114.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,170.75
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,170.38
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,189.5
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,190.12
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,189.88
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94836
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92279
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.19
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0302
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40816
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33251
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85495
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.927
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89645
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739299999999999
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68478
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8924799999999999
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8420700000000001
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
