Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,164.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,165.75
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,155.12
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92795
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.19
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08607999999999999
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29189
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19207
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84659
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74136
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8548600000000001
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91452
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67089
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5008199999999999
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63076
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,90.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,158.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,146.12
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94388
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92377
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.63
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00935
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62954
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25362
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8919100000000001
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70443
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.44
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8906200000000001
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91327
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90976
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74975
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.13
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50326
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20919
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,141.12
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,141.38
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,183.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,184.75
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95041
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.949
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.06
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.38
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02498
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63717
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39055
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88376
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75836
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.06
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84591
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91513
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7571100000000001
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94241
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39272
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56704
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
