Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,159.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,155.62
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,155.75
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93393
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94702
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04823
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7149300000000001
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3836
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87335
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73028
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93338
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8988299999999999
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80981
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.44
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60934
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8898
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,102.75
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,168.62
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88034
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94861
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95364
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0154
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7019
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35818
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83905
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63348
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.32
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81619
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87933
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7933600000000001
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.44
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.31
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4566
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.166
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03859
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.58
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90204
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93762
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94418
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,105.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.94
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.023180000000000003
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8024600000000001
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44186
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87134
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70233
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92633
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95221
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8730399999999999
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7763899999999999
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.75
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58282
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5353
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
