Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,92.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8941600000000001
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9404
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.19
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00533
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64758
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40517
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8502799999999999
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6936
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97171
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80755
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.06
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4111800000000001
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62921
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06348999999999999
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,156.88
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,154.38
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8983700000000001
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95056
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,110.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06429
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61178
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29677
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95926
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6824
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89569
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80362
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.63
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81808
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3579
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02449
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,171.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,172.62
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,157.75
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92035
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93301
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93573
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.68
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11745
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55584
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43178
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8407600000000001
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7532
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90768
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95612
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83786
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82104
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94052
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36007
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7341300000000001
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01118
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
