Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90536
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94455
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,107.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,107.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,172.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02959
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6590199999999999
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44686
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83847
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66909
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91397
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94702
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84457
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.19
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.18
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56634
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7118800000000001
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,167.62
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,151.12
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90619
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94083
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9559
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.94
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14549
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67681
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44155
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66296
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.06
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92859
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93005
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8811
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82306
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9266
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.81
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44967
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57931
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00551
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91781
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93823
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97192
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,178.13
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01952
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76156
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41939
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9136
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.69
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88455
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90945
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8260799999999999
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76605
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22252
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
