Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,170.5
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,187.75
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,190.12
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,188.62
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90381
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93024
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.19
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10359000000000003
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5928899999999999
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2058
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85846
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69296
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96002
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90765
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8996299999999999
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83316
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96243
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.69
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.81
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63507
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.53542
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.42
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,150.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,153.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,184.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,189.5
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,186.38
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89276
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93246
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.56
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05318
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75326
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39565
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8587899999999999
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74554
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83362
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.31
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94403
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91644
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86993
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80328
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.13
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86975
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11632
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,148.25
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,132.12
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,132.62
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93497
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96423
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98761
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,134.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05431
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6896899999999999
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28554
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93585
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70791
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89792
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81021
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9462
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.81
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47402
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22957
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04591
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
