Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,185.62
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,186.5
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,177.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,178.75
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92844
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96213
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06761
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58938
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39971
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9603
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67224
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89465
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.44
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9064
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75238
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96237
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.06
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7279
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22753
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05217
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,185.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,186.88
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,130.25
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95346
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00511
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6554800000000001
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30111
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70977
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8351700000000001
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93265
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81628
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.87
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.19
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.94
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36791
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15792
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04768
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,172.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,173.25
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91312
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96118
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.56
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04262
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97379
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43838
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72647
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93014
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.06
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95074
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95148
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92392
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.13
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
