Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7492300000000001
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24828000000000006
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04778
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,131.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,190.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,190.25
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,150.62
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,150.75
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93643
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10826
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.34966
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2874
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86239
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73837
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8496100000000001
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.56
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91226
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85385
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94195
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99017
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.69
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.25
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.63
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54699
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14629
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06502000000000001
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,110.62
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,145.38
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91894
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.06
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.19
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.011
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42425
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05895
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7449899999999999
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8657799999999999
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.06
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88302
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91601
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.94
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65209
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,156.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,157.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,143.88
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,168.12
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,168.62
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93414
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,151.06
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.06
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03694
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7512800000000001
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18767
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77969
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92511
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.31
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9176
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93695
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90094
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92828
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.19
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.93
