Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47842
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13689
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02022
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,165.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,163.25
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92502
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.31
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05666
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78943
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10564
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77264
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8715200000000001
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.94
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9017
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8681
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90369
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47668
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21947
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,155.75
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,155.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,155.88
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,200.12
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,200.75
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91788
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.56
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02199
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7411800000000001
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13756
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67337
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91882
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93826
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92493
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88449
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94397
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.69
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.44
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60156
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.68417
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,167.5
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,146.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,211.12
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,212.25
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,211.62
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95602
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93741
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,170.69
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09889
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98083
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33202
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68704
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8886700000000001
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.884
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
