Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.06
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.13
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35592
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15383
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95254
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,164.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,171.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,224.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,224.75
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96323
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0934
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40472
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75479
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92609
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9004200000000001
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89618
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.37
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59237
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17211
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02229
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,206.38
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,207.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,206.75
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,186.88
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,187.5
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,187.25
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95074
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.38
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,160.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,162.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01253
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85339
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53085
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88397
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81106
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8471700000000001
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.56
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.75
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4562
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16957
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01402
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,162.25
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,162.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,244.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,246.38
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,245.62
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,193.5
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,194.88
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,194.12
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9357
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95953
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98532
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,141.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,141.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,84.88
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.81
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00246
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80288
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27901
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90729
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85672
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90259
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94211
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95331
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
