Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.37
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38399
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16194
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01683
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,165.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,256.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,258.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,257.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,205.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,161.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,164.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.19606
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85995
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38018
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9209
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93646
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.68
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95184
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9237
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83999
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95166
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.06
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.44
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35137
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21099
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00194
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,273.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,279.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,276.5
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,186.38
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,186.88
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.62
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95694
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,129.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04771
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89517
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29512
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82449
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93869
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.31
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46603
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22148
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01823
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,201.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,201.25
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,243.88
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,253.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,248.62
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,222.75
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,223.5
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,223.12
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95792
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02425
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80606
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33257
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96072
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959299999999999
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96066
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93585
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85888
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
