Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.57
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65051
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.40389
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90256
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,252.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,254.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,253.88
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,234.12
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,235.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,234.62
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.06
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12804
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82278
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10613
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9559
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78735
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93799
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83163
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.37
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41518
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28524
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00584
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,191.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,191.5
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,227.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,228.62
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,227.88
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,241.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,241.38
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,241.25
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,110.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,150.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05043
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88534
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4851
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8513799999999999
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90845
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9339
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94672
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.18
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53445
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28679
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.48
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,199.12
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,201.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,200.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,261.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,263.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,262.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,313.62
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,314.25
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,313.88
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95187
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97668
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,25.31
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07152
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86813
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2578
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8962700000000001
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81387
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
