Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.06
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42443
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23287
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.42
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,186.5
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,187.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,231.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,231.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,231.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,271.25
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,272.62
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,272.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,137.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.19
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04125
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87195
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30849
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95651
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90958
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95602
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88833
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.56
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63412
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6975399999999999
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,190.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,190.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,190.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,221.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,228.38
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,279.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,287.75
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,284.25
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93521
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95694
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,148.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.62
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00151
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86111
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36822
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92764
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305299999999999
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98648
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.44
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35155
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27385
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01421
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,157.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,256.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,265.75
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,259.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,304.25
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,306.5
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,304.88
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,90.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,90.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,135.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.5
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11919
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4659
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83944
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
