Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82184
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52581
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32442
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.008440000000000001
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,181.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,182.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,181.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,242.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,243.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,282.88
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,283.38
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,283.12
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98453
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,119.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,170.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,175.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,172.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,41.56
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04909
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89435
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44396
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8390799999999999
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90558
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.44
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.87
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.44
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54479
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12897999999999998
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04329
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,237.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,240.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,239.62
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,287.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,291.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,289.12
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,299.5
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,301.25
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,300.75
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97494
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96521
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97839
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,150.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.19
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07167000000000001
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8907799999999999
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32921
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7489600000000001
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86392
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.81
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31276
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17955
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01997
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,211.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,213.5
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,255.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,254.88
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,306.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,314.62
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,311.25
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97507
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9545
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,99.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,138.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,159.57
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01277
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9001100000000001
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38552
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91989
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79519
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87826
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
