Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8978
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.06
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.94
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29018
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08455
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01952
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,172.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,172.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,239.5
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,240.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,239.62
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,263.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,263.88
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,263.38
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96014
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99133
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.81
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11171
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8642299999999999
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24086
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93603
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81717
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-92.81
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.19
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23067
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.03651
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09242
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,78.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,183.75
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,228.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,322.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,327.62
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,325.5
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,110.88
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.75
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.94
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04472
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8689600000000001
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24794
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88644
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.63
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.06
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95221
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15044000000000002
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.23806
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,275.12
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,275.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,275.25
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,301.38
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,302.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,301.75
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,275.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,276.75
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,275.88
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97766
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,91.38
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,140.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,151.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.63
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02019
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84726
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26528
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86246
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
