Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.31
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92059
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56338
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36651
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,245.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,245.25
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,245.12
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,255.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,266.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,259.38
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,275.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,279.75
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,277.88
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,156.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,155.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.44
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07118
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45449
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96808
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9165
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95538
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95633
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.69
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5727800000000001
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6674100000000001
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8718899999999999
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,265.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,265.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,265.25
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,244.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,247.75
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,246.88
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,228.12
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,237.88
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,231.5
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96963
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,212.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,211.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.31
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03261
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4642600000000001
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99319
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8318200000000001
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90954
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99643
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59646
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67309
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86139
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,85.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,242.12
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,242.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,242.5
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,349.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,350.62
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,350.25
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,235.88
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,242.75
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,239.38
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97729
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,179.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.13
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08309
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44839
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98202
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74032
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
