Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.06
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.13
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.19
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81137
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8343200000000001
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8183
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,239.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,239.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,250.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,252.38
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,251.38
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,248.88
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.75
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98804
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,241.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,241.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,241.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.13
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.26296
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97412
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.58758
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91278
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92709
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96243
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.94
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.56
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95807
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8374
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95468
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,78.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,195.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,199.75
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,197.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,321.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,321.38
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,321.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,212.62
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,215.62
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,214.12
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11952
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7340399999999999
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18431
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96051
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96808
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-154.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81643
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8289799999999999
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8226899999999999
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,256.38
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,257.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,257.12
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,251.62
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,256.75
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,254.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,292.25
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,292.88
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,292.5
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,163.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,78.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03804
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75531
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41213
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84646
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
