Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.12
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6965
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75802
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7447199999999999
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,201.75
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,237.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,238.5
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,237.62
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,273.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,276.38
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,274.75
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.75
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,156.75
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.81
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08553
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8240299999999999
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32818
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95895
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.44
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.62307
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69467
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6817
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,79.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,224.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,224.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,224.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,262.5
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,265.62
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,263.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,326.38
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,329.88
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,327.25
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97748
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,144.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.06
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00713
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93487
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54501
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92956
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83349
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95187
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.69
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.75
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8299200000000001
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84552
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.83316
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,201.88
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,201.75
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,225.25
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,224.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,225.38
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,9.56
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96124
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96979
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,150.5
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,150.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18898
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8907799999999999
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5664600000000001
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96274
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
