Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93713
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.38
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.94
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.68
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91803
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92267
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28826
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,217.88
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,221.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,237.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,238.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,237.62
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,286.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,290.25
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,288.12
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97253
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98004
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,159.25
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,161.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.69
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08736000000000001
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47787
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94803
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8351700000000001
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92285
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98773
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.13
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.44
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85629
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86908
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85495
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,237.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,238.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,238.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,287.12
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,289.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,288.25
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,233.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,237.88
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,236.75
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.81
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96457
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98758
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,221.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,221.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,221.5
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0034
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98202
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44253
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8496100000000001
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93191
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9249
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92889
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00224
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,84.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,263.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,261.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,310.38
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,310.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,310.62
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,343.12
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,345.75
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,344.88
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,214.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,214.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.055070000000000015
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7358399999999999
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49694
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8819899999999999
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
