Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.19
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.69
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7996800000000001
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91855
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15444000000000002
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,263.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,269.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,266.25
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,302.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,304.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,303.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,287.12
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,299.75
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,296.5
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98563
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99252
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,200.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,201.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,201.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,115.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.31
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07222
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8063600000000001
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38244
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96515
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.69
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.87
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86398
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88394
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.86166
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,268.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,269.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,268.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,286.75
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,288.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,287.88
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,303.12
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,303.38
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,303.25
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99338
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,172.25
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,174.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,173.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.37
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13091
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34514
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96661
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99017
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92398
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95001
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.06
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.31
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.87
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8911100000000001
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91336
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88144
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,231.88
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,233.38
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,232.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,273.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,275.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,274.38
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,261.5
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,261.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,261.62
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98923
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,107.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,241.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,243.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,242.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.19
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11324
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98019
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.62551
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96887
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85354
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
