Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90143
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.69
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.25
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.81
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90188
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92728
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89523
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,254.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,254.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,254.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,302.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,304.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,303.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,255.88
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,256.12
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,256.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97125
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,138.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.25
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.93
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20342
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46065
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94693
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8465600000000001
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96753
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86844
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.44
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.69
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93149
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94031
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92065
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,197.12
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,202.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.62
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,217.25
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,222.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,220.25
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,220.5
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,221.75
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,221.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94955
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97699
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99249
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,164.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03688
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7993399999999999
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53475
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7937
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8822
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.69
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9332
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93817
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92319
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,180.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.88
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,225.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,225.75
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.5
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,253.12
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,253.38
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,253.25
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95227
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-136.13
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.19
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00511
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81061
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20333
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
