Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96374
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97089
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.62
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821700000000001
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8475600000000001
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94073
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94171
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93079
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,216.62
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,220.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,218.12
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,201.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,206.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,202.88
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,217.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,218.75
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.25
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93466
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,146.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08897999999999999
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84631
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50851
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9107
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986200000000001
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83575
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97137
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78799
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96628
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,148.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,226.12
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,227.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,228.5
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,230.75
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,230.25
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96307
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10835
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8477100000000001
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35509
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94922
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91916
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9473
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8915700000000001
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8349
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76059
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.06
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-150.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97159
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9621
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8345
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,130.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,163.62
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,164.5
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,164.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,215.12
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,215.5
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,215.38
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04308
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88666
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5070399999999999
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95865
