Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8246399999999999
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92041
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8295600000000001
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91272
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8187800000000001
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.69
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.31
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2784
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89935
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09044
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,160.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,209.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,213.75
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,210.88
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,238.25
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,244.5
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,241.62
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95041
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93927
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98337
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,107.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.56
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.81
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00185
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74005
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17617
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94723
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.931
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91077
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95248
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8515
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79406
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.31
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-80.37
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8857700000000001
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92987
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14086
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,238.38
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,238.88
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,238.62
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,198.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,198.25
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94058
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95981
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97058
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,127.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,129.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12752
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75863
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17336
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95538
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81405
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90875
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94879
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82968
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.37
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51702
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547600000000001
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8202200000000001
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,152.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,191.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,193.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,213.62
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.5
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93765
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.31
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04338
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75583
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31609
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
