Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90033
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95758
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90698
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94488
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8449700000000001
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829899999999999
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78622
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69793
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8085
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,136.62
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,137.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.88
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,245.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,245.38
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,245.25
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93637
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98911
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,120.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,122.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,121.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.37
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03893
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77325
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00288
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94803
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8889799999999999
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84244
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81515
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79953
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.63
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8623
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90448
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,201.25
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,202.38
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,201.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,191.62
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,190.88
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,264.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,266.75
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95651
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95584
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,75.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12123
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8360299999999999
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23336
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7780100000000001
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94812
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8922100000000001
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84485
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.5
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8667299999999999
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91205
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,176.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,177.12
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,174.62
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,175.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,175.62
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,247.88
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,249.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,248.25
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95154
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97922
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,107.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,107.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,16.69
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04543
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75726
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12772999999999998
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
