Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96948
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90192
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92074
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91019
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94403
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80487
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93185
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8145100000000001
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,199.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,199.88
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,199.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,190.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,191.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,190.62
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,237.38
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,238.25
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,237.75
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.81
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06304
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6943600000000001
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24761
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91989
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94113
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95074
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8327
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93722
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12169
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,195.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,197.62
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,196.38
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,261.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,267.88
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,265.12
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89776
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90591
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.69
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07203999999999999
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72824
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10204
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90912
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94522
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8732
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93051
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.69
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69528
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82296
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,176.12
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,176.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,209.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,225.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,218.88
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,210.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,222.62
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,219.75
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94443
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92743
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01341
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94607
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32195
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
