Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93643
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87259
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8808600000000001
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.38
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80575
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91467
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91611
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.44
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80975
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7507
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,156.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,157.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,217.5
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,216.75
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,272.12
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,273.62
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,272.88
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.44
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93774
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,119.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.06
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08034
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38582
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90088
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79748
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81076
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91409
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83719
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96774
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.13
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.31
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8314799999999999
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75412
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,161.5
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,202.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,214.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,205.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,238.62
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,241.75
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,240.12
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93735
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96884
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98996
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,138.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,146.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05986
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67391
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42055
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94318
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8380700000000001
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92697
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89255
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97543
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8465600000000001
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86441
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.31
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.81
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87298
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.51608
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27379000000000003
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,193.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,193.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,264.88
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,265.25
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,265.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97784
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91058
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98563
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-98.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13405
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.35894000000000004
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04143
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
