Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86935
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92908
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970899999999999
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8854
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92374
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.93
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95917
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,153.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,233.75
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,237.12
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,236.25
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93725
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,2e-05
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76562
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15944
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93695
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84424
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95471
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88687
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91202
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94156
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.06
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74002
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95822
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,223.62
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,229.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,225.88
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,260.38
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,263.12
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,262.5
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96402
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.94
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00923
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78903
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56875
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8092600000000001
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8672200000000001
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93124
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92059
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91388
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.31
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8920299999999999
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98968
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,200.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,207.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,267.5
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,267.75
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,267.62
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94208
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93442
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.06
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.056629999999999986
