Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82962
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35463
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94018
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81308
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96258
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93082
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94549
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84616
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82434
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.56
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93365
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829299999999999
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93298
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,115.38
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,145.88
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,239.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,239.25
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,239.12
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96527
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96014
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,122.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-49.81
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.135
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82052
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45141
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94797
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95877
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869600000000001
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93408
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8292200000000001
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82132
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,170.19
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.953
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94073
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,182.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,266.5
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,266.75
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,266.62
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97562
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,135.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.81
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0085
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87646
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33385
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85519
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80105
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93997
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94049
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.922
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90842
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.69
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.81
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85898
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78808
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76349
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,144.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,152.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,176.75
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,216.25
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,216.12
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89541
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,197.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.13
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.5
