Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10652
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70803
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.68402
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94134
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94333
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93756
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85403
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93106
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92374
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8183
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,119.62
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,303.62
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,308.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,305.38
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,245.75
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,246.5
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,246.12
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9299
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98407
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,180.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,183.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,181.88
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.31
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02077
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67608
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46398
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94821
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949600000000001
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90103
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91913
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91958
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84149
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91568
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98648
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,139.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.88
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,264.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,268.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,265.38
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,264.12
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,264.25
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,264.25
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92743
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,163.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.19
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02495
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58672
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18294
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95267
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88836
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91589
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94382
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,207.12
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,207.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,207.25
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,263.38
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,268.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,264.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,261.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,265.62
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,263.75
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95282
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,72.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,118.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,118.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.19
