Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.87
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08174
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55798
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11635
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95135
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92804
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.914
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85296
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99774
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,234.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,234.38
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,234.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,198.88
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,199.5
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,199.25
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,304.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,304.12
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,304.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06828
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47961
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18798
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98132
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91009
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8533
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94653
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88339
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,229.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,229.75
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,229.38
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,246.88
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,251.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,248.12
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,210.88
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,210.5
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95846
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9682
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,140.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,141.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.44
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.68
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01009
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4165
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15517
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97992
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80377
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91333
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95358
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.931
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93915
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99673
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,180.62
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,186.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,184.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,244.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,246.5
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,245.38
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,215.88
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,220.12
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.75
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,132.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
