Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-148.44
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.56
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12697
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38717
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21102
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91604
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93936
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86456
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91192
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93033
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,186.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,186.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,213.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,216.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,215.38
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,247.88
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,248.62
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,248.25
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05464
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43239
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21563
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83099
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73193
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90481
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80014
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,192.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,248.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,254.75
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,251.88
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,257.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,270.12
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,263.5
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93512
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,91.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00169
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70578
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30681
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8900399999999999
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92911
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93591
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77786
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91547
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93912
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99551
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99762
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,184.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,185.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,184.88
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,259.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,260.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,259.5
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,299.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,300.25
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,299.75
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
