Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,132.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.06
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.94
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04555
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74926
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27864
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8458200000000001
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91095
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8696
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91061
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90475
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92642
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99457
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,184.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,183.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,257.12
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,258.62
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,257.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,280.25
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,281.38
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,280.88
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,116.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,113.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,150.37
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.19
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05541
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73898
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28649
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96207
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91522
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84475
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94607
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98904
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,195.25
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,195.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,195.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,242.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,245.62
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,243.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,247.12
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,247.75
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,247.38
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,127.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00133
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71832
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54424
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92453
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81787
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87723
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.48
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,204.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,204.38
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,204.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,284.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,292.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,288.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,270.75
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,271.62
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,271.25
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95886
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97018
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
