Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04741
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6299399999999999
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32653000000000004
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83685
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92663
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87903
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8669100000000001
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,180.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,180.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,180.12
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,206.5
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,220.62
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,229.75
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14333
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24059
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94656
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83752
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91934
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79208
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924799999999999
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89889
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,204.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,205.12
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,206.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,205.75
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,226.38
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,229.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,227.25
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,119.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.69
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1346
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99237
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4258
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93378
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90985
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97287
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8938299999999999
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90341
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99533
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,213.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,213.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,213.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,236.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,242.5
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,238.25
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,182.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94989
