Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.37
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0508
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99582
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41109
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87405
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99588
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85177
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94195
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99585
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,162.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,299.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,301.88
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,300.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,220.25
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,220.5
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,220.38
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92016
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-133.87
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07881
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6602399999999999
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27614
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95483
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8930600000000001
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94269
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99838
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83655
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94702
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57348
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.44
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61782
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76925
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,122.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,260.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,260.5
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,260.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,171.38
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,170.75
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98379
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,61.87
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09044
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65179
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43075
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93506
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84231
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81799
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91977
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97458
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880299999999999
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98984
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8491799999999999
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,173.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,241.75
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,242.12
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,241.88
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,179.25
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,179.5
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,179.38
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
