Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95947
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99359
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01048
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60995
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34585
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95959
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92639
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95108
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94922
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80703
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99283
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7272
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,145.38
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.62
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,228.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,232.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,229.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,221.5
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,222.25
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.93
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94455
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9317
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,72.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.75
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.032760000000000004
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73617
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25231
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77749
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92929
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8747799999999999
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93408
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,208.62
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,210.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,246.5
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,248.12
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,247.38
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94162
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,131.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.44
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02715
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85824
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50027
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93643
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8273
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96213
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90405
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95068
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81137
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,73.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.161
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,201.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,201.62
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,180.5
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
