Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92767
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,122.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07802
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85769
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34118000000000004
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90555
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95404
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95599
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295899999999999
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.19
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78164
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,215.38
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,216.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,184.88
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,188.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93439
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97159
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.06
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.93
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09902
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91067
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25069
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90268
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85345
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96063
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51547
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,172.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,173.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,194.75
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,182.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,185.38
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,5.06
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.87
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96948
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0609
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.983
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41616
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90484
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.94
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92889
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9061
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94272
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91702
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7267399999999999
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,51.32
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39358
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72024
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43447
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,144.38
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,195.88
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.75
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,128.5
