Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98813
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96896
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00777
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74893
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32091
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94275
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8912
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99814
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7874399999999999
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,167.38
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,167.5
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.38
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,267.38
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,269.12
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,268.25
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,243.25
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,247.38
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,245.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00279
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56365
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29781
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91995
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8439
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67395
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.19
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33065
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58157
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93097
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,166.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,166.25
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,203.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,216.38
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,210.12
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,174.62
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,174.88
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,174.75
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,144.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03905
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51254
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31511
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94623
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83957
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91699
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19338
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57662
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95349
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.89
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,171.62
