Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,227.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,229.12
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,228.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,204.25
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,202.38
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90094
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.81
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14501
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42644
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38067
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85165
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91803
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81735
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.69
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19896
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34545
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,187.38
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,202.12
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,203.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96484
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.94
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11095
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36571
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05116
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88171
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80655
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92197
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94299
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396299999999999
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46825
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79397
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55361
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,161.12
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,161.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.25
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,163.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,148.38
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93829
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95059
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93774
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07808
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41051
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3973
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92731
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93158
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95328
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8302
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91775
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.19
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7735
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57397
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
