Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,167.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,167.38
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,167.25
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,176.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,176.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.62
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94147
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92227
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97638
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.5
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09844
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54519
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23799
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92422
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8531200000000001
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77945
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90674
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73968
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63577
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39059
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,191.62
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,191.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,191.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,193.88
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,193.75
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97476
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98962
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.81
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01036
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38109
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22722
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8786
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91983
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96603
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99002
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72439
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89349
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75515
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77868
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6872199999999999
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,138.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,221.12
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,222.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,221.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,196.75
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,198.62
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89374
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96609
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,176.69
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.94
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-104.43
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08391
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42705
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.20131
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96008
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91254
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92615
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83362
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90704
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98148
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83642
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99548
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4508
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34853
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
