Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.25
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,174.5
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,103.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,105.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.37
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.81
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16399
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50576
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.049760000000000006
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98907
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91095
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92572
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92926
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90317
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65969
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79684
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5899
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,202.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,202.38
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,180.12
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,181.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,159.75
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93655
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95853
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.56
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00777
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4295600000000001
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26952
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486299999999999
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87387
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.63
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871100000000001
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89541
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7871100000000001
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7340000000000001
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79406
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64147
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,179.25
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,172.38
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,173.5
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95621
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97839
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,130.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.25
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13011
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8635200000000001
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4749100000000001
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8493299999999999
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96509
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97479
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7658
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909299999999999
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88376
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
