Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,251.75
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,256.12
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,254.25
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,200.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,202.5
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,200.88
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0096
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87829
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34551
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94086
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90143
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8593700000000001
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91843
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81915
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86429
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,225.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,228.5
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,226.75
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,188.62
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93945
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.19
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02068
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9093
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21242
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91757
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75143
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80294
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.815
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83615
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.62
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,231.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,230.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,241.5
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,242.12
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,241.75
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93335
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99088
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,97.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.69
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02467
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11281
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90134
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7954100000000001
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70343
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.88
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7813399999999999
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90771
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7740100000000001
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
