Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,157.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,158.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,200.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,240.38
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,240.62
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92526
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98126
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,71.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,76.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,72.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,69.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-148.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.44
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13072
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83426
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0768
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.19
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94272
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74612
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83294
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94272
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91672
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99222
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,165.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,170.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,208.88
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,206.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,203.5
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,213.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,207.38
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9201
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95267
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.06
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.87
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16057000000000002
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8252200000000001
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29793000000000003
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95569
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7811899999999999
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75558
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.31
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7578699999999999
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92352
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92361
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8773200000000001
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91009
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84762
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,165.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,165.38
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93637
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93124
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98734
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,90.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.44
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.06
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03087
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82281
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32393
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86575
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8454299999999999
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94864
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80279
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931600000000001
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7735
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84952
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75729
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
