Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,145.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,184.38
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,184.12
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91424
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90033
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91632
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.87
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10329
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45043
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11189
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98242
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8240299999999999
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7892100000000001
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7054699999999999
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94797
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94205
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81225
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8977
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96448
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.5
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45528
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7097100000000001
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50283
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,124.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.25
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90845
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,76.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,77.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-178.69
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.87
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.56
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12917
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42434
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.09346
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8656299999999999
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8166800000000001
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82104
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79077
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957200000000001
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79062
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96069
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-79.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44067
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21981
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15358
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,109.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,173.75
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,174.88
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,174.12
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95618
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93838
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94919
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,54.81
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.63
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02516
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43755
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09093
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97375
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7351
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7427
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95154
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90259
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82068
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90439
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-69.56
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60616
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42275
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31527
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
