Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,132.88
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,155.25
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94977
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,65.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,65.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,90.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.75
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.87
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05614
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37926
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26024
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90484
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9346
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79757
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7356199999999999
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99747
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93335
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67706
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96466
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62863
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,203.12
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90695
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92966
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01314
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40438
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13777
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91577
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74734
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9001100000000001
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79815
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91107
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7966
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75778
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7098300000000001
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,124.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,169.5
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,170.25
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,169.88
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91611
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92856
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05412
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6017100000000001
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11702
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.19
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.56
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8598
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62133
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69711
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.94
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74841
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8706
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8435600000000001
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98563
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
