Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8257399999999999
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78332
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5613
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95438
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06261
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70108
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21538
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82583
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64828
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77917
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71853
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88074
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8391700000000001
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90497
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93469
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77557
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95508
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,135.25
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9158
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93289
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-49.19
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14714000000000002
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64773
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16625
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8579700000000001
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78198
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82263
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869299999999999
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92612
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93353
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66284
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92773
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8257700000000001
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77679
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,120.5
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,120.38
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93539
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89645
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.94
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11504
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56829
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01289
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.31
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92755
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77752
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70636
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.06
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86331
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93634
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8430799999999999
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65017
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9314
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.918
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.25
