Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91699
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7733399999999999
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,110.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,149.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,149.38
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92139
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92297
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93509
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,61.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.06
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03416
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5238
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10848
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71133
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.63153
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.87
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8497
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91656
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8539399999999999
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76431
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8215
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7994399999999999
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81262
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5516300000000001
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9064
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8680399999999999
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93149
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.81
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03642
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49886
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04494
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.68
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75113
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6557
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.56
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84244
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91431
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90277
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85867
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84036
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55843
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,114.88
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,122.5
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91321
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8901399999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.19
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.94
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.31
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11229
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.26387
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07765
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-41.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8383799999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6946399999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69229
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.5
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7979999999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8924200000000001
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8731399999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87036
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667299999999999
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
