Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.87
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518700000000001
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74517
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56097
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,116.12
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94049
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88965
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,71.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.06
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.31
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07131
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43862
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05104
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85931
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7026
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75146
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8179
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8843700000000001
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87015
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87146
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8238200000000001
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68707
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56194
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,94.62
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,122.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8862899999999999
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91128
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.69
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.44
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04936
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6604899999999999
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19838
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83481
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78473
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73727
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.88
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82791
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89715
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93808
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89175
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8078
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69482
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62457
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90842
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89633
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96603
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.19
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.81
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12691
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6492600000000001
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1967
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91452
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8957799999999999
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7337899999999999
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.56
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95392
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90649
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88812
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7891199999999999
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91757
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
