Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87124
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7804800000000001
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,133.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92486
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96008
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92511
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-140.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01549
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51864
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22872
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94632
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67364
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7632399999999999
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8844
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8456100000000001
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91192
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,162.62
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94946
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90854
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,128.31
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.19
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07686
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5986899999999999
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03172
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.38
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84546
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67999
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82925
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73541
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91299
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89395
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94806
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.25
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93216
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8970899999999999
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-158.81
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.63
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05104
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65612
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13246
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8125899999999999
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7055600000000001
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82455
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.06
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73101
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88492
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
