Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98483
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,142.88
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,144.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91617
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92163
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.56
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05519
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74493
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23381
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85888
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80487
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78808
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836299999999999
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83862
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92377
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99158
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,149.62
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,175.62
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,184.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,165.38
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,165.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92532
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91153
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,71.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,177.31
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12047
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73742
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20415
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.13
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90161
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75558
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96374
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79837
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92993
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7628699999999999
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82065
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91501
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,151.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,172.62
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,172.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,172.75
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8832700000000001
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98804
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.31
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00053
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67071
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04393
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91501
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7593300000000001
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89499
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.44
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79168
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8894299999999999
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
