Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8376399999999999
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92007
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99023
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,164.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,164.25
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,164.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,169.75
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92639
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01561
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54589
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11989
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92926
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73025
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77368
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7966300000000001
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89285
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89117
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.931
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8656
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79995
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,141.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,136.75
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91623
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97543
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12877
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58715
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15877
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.44
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8175899999999999
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67581
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8194899999999999
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8495799999999999
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773799999999999
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89212
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94342
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-77.56
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31691
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20278
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,125.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89584
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.69
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05028
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55328
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05702
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9314
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65164
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75463
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8326100000000001
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8948299999999999
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
