Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8264100000000001
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92007
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.94
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99048
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31243000000000004
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21254
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,141.5
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,141.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,123.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,120.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96228
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93042
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0544
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58096
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25362
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8615700000000001
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79303
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75778
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.31
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70489
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8898299999999999
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90915
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.44283
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26625
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,140.38
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94461
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89587
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00249
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59625
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03783
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90533
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91437
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77493
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95523
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80667
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-77.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31926
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.204
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,136.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93112
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8986799999999999
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.69
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06242
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49322
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09261
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77377
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7226199999999999
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8924200000000001
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8558
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
