Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97891
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-77.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41805
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20754
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,147.62
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,128.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92795
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89313
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,70.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-148.12
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.13
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04225
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44692
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03758
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76986
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77554
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.06
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92895
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85321
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7843600000000001
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.37
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49465
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,139.5
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,144.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,141.62
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,120.75
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,135.88
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89505
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,70.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,168.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.69
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10726
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.3973
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10857
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92697
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70935
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92062
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8872700000000001
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8637100000000001
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8417
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83465
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94369
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4240600000000001
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92596
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,115.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92718
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94705
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.12
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06577999999999999
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50253
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15467999999999998
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82358
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65682
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93188
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96127
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90234
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
