Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76632
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94147
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.62
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42803
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,121.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,166.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,166.75
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92889
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89071
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98163
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,69.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.31
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.44
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06355
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61706
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02025
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81903
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8253799999999999
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93988
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87805
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81433
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93857
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-134.37
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49715
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6272800000000001
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,135.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92734
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91168
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-176.06
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00826
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72836
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0728
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87771
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9183
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8153699999999999
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88959
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82031
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8951399999999999
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.06
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8985299999999999
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89166
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89871
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.5
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01262
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43923
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26076
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8426799999999999
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75479
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93048
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93436
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
