Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84286
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95355
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.87
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87829
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88754
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,128.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,128.25
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92221
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97894
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06279
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6155
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31026
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93048
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71914
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7855800000000001
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.44
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92486
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91742
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81109
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821399999999999
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.07
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87985
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8834799999999999
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,124.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9046
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9003
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,114.06
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07875
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84704
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18773
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91086
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80114
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81985
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93042
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87765
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87518
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8968200000000001
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.19
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88492
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89285
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,129.12
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91913
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.94
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.94
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02409
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71035
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3323
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89197
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73654
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94214
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
