Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8813799999999999
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.18
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8024899999999999
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3456
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03474
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,129.25
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,129.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,148.88
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,149.62
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,149.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8930600000000001
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90964
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.69
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00911
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6281100000000001
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34224
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.81
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93854
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72219
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87277
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.87
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93637
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93857
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85272
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93664
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94421
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95935
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.19
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65289
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6641199999999999
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88559
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,107.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.25
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90536
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97678
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07189
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51058
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2062
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799100000000001
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68075
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.62
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89535
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91147
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8632799999999999
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95169
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.63
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.38
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7358399999999999
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42428
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0233
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,145.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96777
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92935
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,97.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.06
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08266
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51159
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30642
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9237
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85296
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92294
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
