Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8421299999999999
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86474
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42184
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41653
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.038860000000000006
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,119.75
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93603
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.56
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06856
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51775
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2752
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76248
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96527
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.81
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81942
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8694700000000001
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93692
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7910699999999999
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32351
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02586
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,148.88
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,146.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.88
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92456
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92706
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9624
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04369
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63003
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34383
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84903
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8563200000000001
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85629
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88226
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91806
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.32
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.06
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46084
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2087
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.023
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,154.75
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,156.38
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,146.88
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93396
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96521
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,172.44
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02116
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8545200000000001
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33342
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8854700000000001
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7612
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81225
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
