Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787200000000001
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8714
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95087
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91052
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8298
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1642
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02577
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,170.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97079
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97089
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.69
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.44
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05681
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93249
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35045
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8674299999999999
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73159
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85931
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85913
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4009
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23677
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,173.25
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,174.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,147.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,147.5
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,147.38
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94803
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97394
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03703
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89413
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36626
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88708
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6712600000000001
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89856
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90588
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7973899999999999
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30767
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,149.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,183.5
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,186.5
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,184.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,160.88
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,160.62
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95041
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,122.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,69.38
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03774
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87384
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3536
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89139
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88159
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
