Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.44
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92651
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.06
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38503
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27559
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,157.12
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,157.25
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,157.25
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,202.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,203.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,191.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,191.5
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,191.25
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9331
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,105.75
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,107.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,133.87
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.008159999999999999
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85849
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32601
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8962700000000001
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80523
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90625
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-96.06
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03661
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86566
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.58996
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,181.25
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,182.88
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,182.38
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98306
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98193
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,107.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,111.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.81
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.19
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00127
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7615
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30352
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88141
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91556
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95584
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91772
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5667399999999999
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6571
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,189.12
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,218.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,216.5
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,110.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.19
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04912
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70819
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31853000000000004
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8830899999999999
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77176
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
