Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.81
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91681
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.81
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77954
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18886
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01372
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,171.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,195.38
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,195.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94342
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96292
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12206
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70407
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28374
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87198
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73602
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93606
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90817
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.44
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50356
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19649
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03514
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,177.12
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,178.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93231
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96933
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-141.19
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.13
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0222
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43685
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12123
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7567699999999999
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93866
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8292200000000001
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.81
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7832600000000001
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37084
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04878
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,189.38
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,189.62
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,188.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,183.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,183.38
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,183.25
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,155.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.19
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12206
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58682
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44555
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8819
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77627
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
