Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8737799999999999
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94968
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95172
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.31
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48888
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36709
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.053729999999999986
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,194.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,199.12
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,195.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,217.25
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,219.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,217.75
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,207.62
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96307
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,137.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.69
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.44
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01823
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69152
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44149
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821100000000001
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7973600000000001
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90958
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89899
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.25
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.44
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72964
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28988
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01006
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,157.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,208.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,215.62
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,213.75
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,208.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,209.12
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,208.88
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9447
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94635
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.81
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05937000000000001
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68542
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53286
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91705
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95627
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95129
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91061
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96179
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.88
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50713
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35811
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,163.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,169.62
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,204.75
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,205.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,236.12
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,236.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,236.25
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94769
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,148.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11296
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62325
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55923
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
