Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90167
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85159
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93967
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9115
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78112
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29079
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,150.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,234.12
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,235.25
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,232.5
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,240.38
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,235.75
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94476
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,198.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,199.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.38
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20113
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61785
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53112
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90652
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917200000000001
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.81
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.81
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42919
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27849
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00829
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,139.38
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,298.75
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,301.12
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,299.88
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,226.5
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,227.25
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94351
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98383
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,183.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,184.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,183.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14162
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60439
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54076
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90408
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95123
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9078
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8675200000000001
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71008
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36184
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04768
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,288.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,289.12
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,288.62
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,221.5
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,224.75
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,222.38
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95904
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,166.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,164.75
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,66.31
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10884
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62371
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49166
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
