Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.892
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89575
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.57
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41268
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48489
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07485
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,283.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,290.62
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,289.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,239.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,243.38
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.25
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96429
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,148.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01167
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72241
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30004000000000003
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94873
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94052
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91266
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92004
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93564
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.44
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81097
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48125
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03752
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,179.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,179.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,179.88
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,235.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,235.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,235.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,257.38
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,257.75
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,257.62
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,156.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,129.56
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05324
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79648
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41747
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92221
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87231
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94907
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92859
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47561
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21019
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03606
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,245.5
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,249.25
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,246.75
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,204.38
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,205.62
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.88
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,84.62
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,171.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,173.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,172.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.19
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03188
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90283
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4294
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
