Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94726
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8896200000000001
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8672799999999999
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94446
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.63
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78296
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18718
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00237
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,160.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,162.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,271.88
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,273.5
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,272.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,249.38
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,250.75
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,250.12
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,153.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,153.5
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.31
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.06
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.69
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07118
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.652
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36684
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90188
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88992
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88226
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.32
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48623
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22597
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.042710000000000005
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,180.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,190.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,187.25
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,248.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,249.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,248.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,279.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,286.88
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,281.38
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,125.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,161.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,162.62
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,162.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.21053
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54452
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61032
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95349
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66979
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95169
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94141
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8848600000000001
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98404
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.56
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73593
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13643
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94592
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,210.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,210.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,245.62
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,246.88
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,246.25
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,286.62
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,292.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,289.38
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95999
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98993
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,150.88
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,161.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,155.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.25
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03285
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70941
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2242
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
